Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.54
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.37
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.81
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.5
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.95
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.43
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.38
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.16
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.44
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
