Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.69
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.02
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.64
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.36
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.89
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.14
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.56
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
