Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.89
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.81
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
