Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
751606,Broomy Hill - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
751606,Broomy Hill - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
751606,Broomy Hill - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.72
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
751606,Broomy Hill - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.62
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.99
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.46
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.25
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
751606,Broomy Hill - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751606,Broomy Hill - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.97
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.41
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
751606,Broomy Hill - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.65
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.8
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751606,Broomy Hill - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.41
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
751606,Broomy Hill - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.86
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.42
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.57
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
751606,Broomy Hill - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.2
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.35
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
751606,Broomy Hill - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.85
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.94
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
751606,Broomy Hill - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.05
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.7
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.46
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
751606,Broomy Hill - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751606,Broomy Hill - Hereford,2023-03-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-03-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.46
751606,Broomy Hill - Hereford,2023-03-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.19
751606,Broomy Hill - Hereford,2023-03-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-03-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-03-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
751606,Broomy Hill - Hereford,2023-03-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
