Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.67
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.76
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,67.0
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
751606,Broomy Hill - Hereford,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.32
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.08
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751606,Broomy Hill - Hereford,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.84
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751606,Broomy Hill - Hereford,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.57
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.48
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.83
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.81
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.19
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.69
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.02
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.65
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.28
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.79
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,20.2
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.05
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
