Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.36
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.71
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.35
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.8
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
