Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
751606,Broomy Hill - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
751606,Broomy Hill - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751606,Broomy Hill - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
751606,Broomy Hill - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.21
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.33
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751606,Broomy Hill - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.49
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.09
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,17.06
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.57
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.03
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.82
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.59
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-03-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-03-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-03-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-03-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
