Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,64.6
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751606,Broomy Hill - Hereford,2023-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,13.04
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.76
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.22
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.14
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.2
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.27
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.45
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.58
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.88
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751606,Broomy Hill - Hereford,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.89
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.09
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
751606,Broomy Hill - Hereford,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.11
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.51
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
751606,Broomy Hill - Hereford,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.36
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.11
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.38
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.38
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751606,Broomy Hill - Hereford,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
