Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751606,Broomy Hill - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.32
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.77
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.28
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
751606,Broomy Hill - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.29
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.7
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
751606,Broomy Hill - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.3
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.16
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.84
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
751606,Broomy Hill - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.13
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,31.94
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.99
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,86.2
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,134.8
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
751606,Broomy Hill - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.51
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,31.11
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.4
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,75.7
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.4
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
751606,Broomy Hill - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.25
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.28
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.65
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
751606,Broomy Hill - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.1
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.91
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.92
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.41
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.28
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.29
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.47
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.97
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.06
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
751606,Broomy Hill - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-03-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-03-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.52
751606,Broomy Hill - Hereford,2023-03-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.24
