Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.28
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.22
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.68
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.38
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.89
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.92
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.87
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.16
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.28
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.23
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.72
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
