Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.22
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.7
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.34
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.78
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.15
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,19.79
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,61.1
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751606,Broomy Hill - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,21.48
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.68
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
751606,Broomy Hill - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,21.38
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,70.6
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751606,Broomy Hill - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.03
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.27
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.67
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.9
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,70.1
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
