Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.02
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.77
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.8
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.73
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
