Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.72
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.69
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.34
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.11
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.16
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.17
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.4
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.09
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.72
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.19
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751606,Broomy Hill - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.97
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.28
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
751606,Broomy Hill - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.47
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.86
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.1
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751606,Broomy Hill - Hereford,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.44
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,18.16
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.62
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
751606,Broomy Hill - Hereford,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.6
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.25
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.19
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751606,Broomy Hill - Hereford,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,15.97
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.72
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
751606,Broomy Hill - Hereford,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.48
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.32
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.17
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.74
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.14
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.84
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.81
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.63
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.78
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
