Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.29
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.83
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.5
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.43
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.89
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.52
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.95
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.53
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.75
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.86
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
751606,Broomy Hill - Hereford,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
