Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.13
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.51
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.99
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751606,Broomy Hill - Hereford,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.88
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.17
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.45
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.02
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.24
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.13
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,18.81
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.95
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,56.7
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751606,Broomy Hill - Hereford,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.83
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,20.21
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.01
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
751606,Broomy Hill - Hereford,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.97
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.48
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.42
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,15.0
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,17.2
