Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
751606,Broomy Hill - Hereford,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.7
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.74
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.61
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.67
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-03-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
751606,Broomy Hill - Hereford,2023-03-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-03-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-03-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-03-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-03-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
