Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.96
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.54
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.92
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.93
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,transformer,,Temperature,C,18.2
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.59
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,transformer,,Temperature,C,18.2
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.57
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.99
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.93
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
