Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.94
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.43
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.75
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.82
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
751606,Broomy Hill - Hereford,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.83
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.4
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.29
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.76
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.13
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.07
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.99
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.6
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.37
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.82
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751606,Broomy Hill - Hereford,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.12
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.3
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.15
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.76
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751606,Broomy Hill - Hereford,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.15
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.32
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.86
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.83
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.44
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
