Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751606,Broomy Hill - Hereford,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.78
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,15.12
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751606,Broomy Hill - Hereford,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.5
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.11
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.87
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.29
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.47
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751606,Broomy Hill - Hereford,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
