Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
751606,Broomy Hill - Hereford,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
751606,Broomy Hill - Hereford,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.72
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.33
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.32
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.19
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.66
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.17
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,15.67
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751606,Broomy Hill - Hereford,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,18.73
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,55.4
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
751606,Broomy Hill - Hereford,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.96
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.32
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751606,Broomy Hill - Hereford,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,15.21
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751606,Broomy Hill - Hereford,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.06
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.03
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,70.2
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
751606,Broomy Hill - Hereford,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,17.11
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
751606,Broomy Hill - Hereford,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.03
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
