Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.75
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.14
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.54
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.95
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.93
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.67
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.73
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.49
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.03
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
