Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751606,Broomy Hill - Hereford,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.03
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.02
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
751606,Broomy Hill - Hereford,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.05
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.52
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751606,Broomy Hill - Hereford,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.08
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.31
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.16
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.39
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
751606,Broomy Hill - Hereford,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.05
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.44
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
751606,Broomy Hill - Hereford,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.55
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.87
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751606,Broomy Hill - Hereford,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.96
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.59
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.53
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.66
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,,N Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.87
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.98
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,,N Current (RMS),A,61.6
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
751606,Broomy Hill - Hereford,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.4
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,,N Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
751606,Broomy Hill - Hereford,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.74
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.54
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.87
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751606,Broomy Hill - Hereford,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.82
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.69
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.74
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751606,Broomy Hill - Hereford,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.58
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.12
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.37
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
