Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.3
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.53
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.05
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.56
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.92
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.07
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.49
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,,N Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
751606,Broomy Hill - Hereford,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.89
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
751606,Broomy Hill - Hereford,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.35
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.08
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.18
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.18
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.43
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.56
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.7
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.91
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.82
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.4
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.59
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.87
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.61
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,,L1 Active Power,kW,19.87
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,,N Current (RMS),A,66.8
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.35
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.38
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.7
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.54
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-29T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-29T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-29T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
