Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.46
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.11
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.67
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.62
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.65
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.42
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.4
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.05
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.02
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.56
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.52
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.61
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.61
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.47
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.19
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.49
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
