Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.95
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.42
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.57
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.85
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.91
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.95
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.97
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.88
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.46
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.88
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.24
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.75
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.91
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
