Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
751606,Broomy Hill - Hereford,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.71
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.33
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751606,Broomy Hill - Hereford,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.48
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.35
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.01
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.95
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.75
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.39
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.18
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.67
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751606,Broomy Hill - Hereford,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.01
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.08
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
751606,Broomy Hill - Hereford,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.85
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.49
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.28
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.25
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.93
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.14
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.64
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.62
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.24
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.04
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.51
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.07
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
751606,Broomy Hill - Hereford,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-03-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.02
