Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.09
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.87
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,20.7
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,20.7
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,20.7
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.15
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.05
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.82
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-03-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.42
