Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.68
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.52
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.73
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.4
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.74
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.36
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.15
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.38
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.33
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.17
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.36
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.79
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.36
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.44
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.93
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.75
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.65
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.17
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.4
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
