Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
751606,Broomy Hill - Hereford,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.22
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.41
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.03
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.04
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
751606,Broomy Hill - Hereford,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.44
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.75
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.38
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.22
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.6
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.28
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.18
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.55
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.1
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.15
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.22
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.09
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
751606,Broomy Hill - Hereford,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.63
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.7
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,66.3
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
751606,Broomy Hill - Hereford,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.55
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.41
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,58.1
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.06
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
751606,Broomy Hill - Hereford,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.52
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.4
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
