Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.97
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.13
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.61
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.21
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.48
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,16.62
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751606,Broomy Hill - Hereford,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.09
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,17.08
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.96
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,19.7
