Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.58
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.65
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.88
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.87
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.34
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.18
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.78
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.29
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.41
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
751606,Broomy Hill - Hereford,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
