Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
751606,Broomy Hill - Hereford,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.81
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.31
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.69
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.17
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.89
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.83
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.64
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-04-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-04-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
751606,Broomy Hill - Hereford,2023-04-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-04-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
