Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.86
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.82
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,18.2
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.2
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,18.2
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.64
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,18.2
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.81
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
751606,Broomy Hill - Hereford,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.37
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.01
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.89
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751606,Broomy Hill - Hereford,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.19
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.83
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751606,Broomy Hill - Hereford,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.8
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.45
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.98
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.3
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.78
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.75
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.44
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.1
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.77
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.57
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.4
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.02
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.95
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.2
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
