Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.79
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.94
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.95
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.49
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.14
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-04-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-04-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-04-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.49
