Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.95
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.48
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,18.2
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.79
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.74
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.65
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.45
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.46
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.42
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.51
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.47
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.53
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.54
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-04-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-04-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-04-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
