Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.33
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.89
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.32
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.82
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,22.02
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,69.1
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.48
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.42
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.65
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.17
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.91
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.32
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.8
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.8
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
