Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.79
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.71
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.86
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,16.2
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,16.2
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.7
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.71
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.36
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.95
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,16.6
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,16.6
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,16.7
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751606,Broomy Hill - Hereford,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
