Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.84
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.88
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.73
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.13
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.1
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751606,Broomy Hill - Hereford,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
