Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.46
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.96
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
751606,Broomy Hill - Hereford,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.78
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
751606,Broomy Hill - Hereford,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.89
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.61
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
751606,Broomy Hill - Hereford,2023-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.44
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.7
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751606,Broomy Hill - Hereford,2023-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.15
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.33
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751606,Broomy Hill - Hereford,2023-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.32
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.91
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751606,Broomy Hill - Hereford,2023-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.98
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
751606,Broomy Hill - Hereford,2023-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.26
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.55
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.52
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.67
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.67
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.55
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
