Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.73
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.63
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.28
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.35
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.13
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.4
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751606,Broomy Hill - Hereford,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.6
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.32
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.7
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.83
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.35
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.42
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.3
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.99
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.15
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.53
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.83
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.63
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.96
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-04-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-04-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-04-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-04-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.47
