Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,10.42
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.89
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.95
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.92
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.36
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-04-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-04-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,18.11
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-04-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,14.08
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-04-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.99
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.95
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.7
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
