Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.82
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.95
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-04-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.66
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.93
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.92
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.37
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.94
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.81
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-04-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.87
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.25
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.3
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.96
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.26
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.7
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.59
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.53
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.35
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.38
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.45
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.55
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.43
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.11
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.26
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.81
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
