Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.87
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,18.91
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,60.5
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.14
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.81
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.11
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.92
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.32
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.94
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.06
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.34
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.97
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
