Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.07
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,transformer,,Temperature,C,18.2
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-04-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.89
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
751606,Broomy Hill - Hereford,2023-04-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
