Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.08
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.54
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.95
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.14
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.68
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751606,Broomy Hill - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.66
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.46
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.71
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751606,Broomy Hill - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.53
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.99
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.07
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.49
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.96
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751606,Broomy Hill - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.03
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.46
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.75
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.83
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
751606,Broomy Hill - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.06
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,26.65
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.59
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,89.2
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.5
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.74
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
751606,Broomy Hill - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.54
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.21
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.66
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.8
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.48
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.67
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.08
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.63
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.2
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-04-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.24
751606,Broomy Hill - Hereford,2023-04-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
751606,Broomy Hill - Hereford,2023-04-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
