Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.55
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.29
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.08
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.96
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.02
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.45
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.33
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.52
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
