Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.96
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.81
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.72
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.14
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.24
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.99
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.59
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
751606,Broomy Hill - Hereford,2023-04-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.55
751606,Broomy Hill - Hereford,2023-04-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-04-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
