Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.53
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.8
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.48
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.2
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.09
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.42
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.69
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.77
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.14
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.89
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.68
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.05
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.35
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.17
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.03
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.89
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.61
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.02
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.69
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751606,Broomy Hill - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.45
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.96
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.31
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
