Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.39
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.71
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.97
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
751606,Broomy Hill - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.87
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.75
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.97
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,22.26
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,74.6
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.48
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.62
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.02
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.38
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.94
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.17
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.57
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.16
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
751606,Broomy Hill - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
