Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.86
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,20.2
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,20.2
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,20.2
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,20.2
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.02
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,20.2
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.16
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.92
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,55.3
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.19
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.15
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.74
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
