Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.58
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.7
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.79
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.26
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.83
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.8
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
