Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.07
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.05
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.61
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.81
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,transformer,,Temperature,C,18.2
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.55
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-04-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-04-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
751606,Broomy Hill - Hereford,2023-04-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-04-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
