Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
751606,Broomy Hill - Hereford,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
751606,Broomy Hill - Hereford,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
751606,Broomy Hill - Hereford,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
751606,Broomy Hill - Hereford,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.59
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.99
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.08
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.22
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.64
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.5
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.03
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.26
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.83
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.61
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751606,Broomy Hill - Hereford,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.09
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.58
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.92
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.91
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.13
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751606,Broomy Hill - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.81
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.67
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.93
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.46
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751606,Broomy Hill - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.67
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.56
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
751606,Broomy Hill - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,17.01
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.89
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
751606,Broomy Hill - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.35
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.05
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.23
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.74
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.17
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.85
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-04-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-04-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.17
751606,Broomy Hill - Hereford,2023-04-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.78
751606,Broomy Hill - Hereford,2023-04-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.89
751606,Broomy Hill - Hereford,2023-04-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
751606,Broomy Hill - Hereford,2023-04-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-04-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
