Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.18
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.14
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.32
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.9
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.08
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
751606,Broomy Hill - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.01
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.51
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
751606,Broomy Hill - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.56
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.22
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
751606,Broomy Hill - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.65
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751606,Broomy Hill - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.73
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.41
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751606,Broomy Hill - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.73
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.25
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751606,Broomy Hill - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.99
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
751606,Broomy Hill - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
751606,Broomy Hill - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751606,Broomy Hill - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.6
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751606,Broomy Hill - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.64
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.34
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751606,Broomy Hill - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
