Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
751606,Broomy Hill - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.35
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751606,Broomy Hill - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.88
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.72
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
751606,Broomy Hill - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.61
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.54
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.72
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.39
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.23
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.4
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.49
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.11
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.18
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.98
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.51
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.57
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.24
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.66
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.59
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.2
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.01
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.87
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.12
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.77
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.8
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.73
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.59
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.64
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.49
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.31
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.44
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-04-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.09
751606,Broomy Hill - Hereford,2023-04-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.52
751606,Broomy Hill - Hereford,2023-04-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.49
