Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,transformer,,Temperature,C,17.7
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.52
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.22
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.74
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.9
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
