Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.95
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.11
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.52
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-04-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.94
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,transformer,,Temperature,C,18.2
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-04-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-04-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.95
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.11
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-04-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
