Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.17
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.1
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.72
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.54
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.93
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.74
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.65
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.99
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.87
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.56
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-04-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,transformer,,Temperature,C,16.7
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,transformer,,Temperature,C,16.6
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
