Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,17.7
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,17.7
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.91
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-04-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
