Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
751606,Broomy Hill - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
751606,Broomy Hill - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
751606,Broomy Hill - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751606,Broomy Hill - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751606,Broomy Hill - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.04
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.96
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.31
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.72
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.92
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.54
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.1
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.19
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.26
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.96
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.75
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.43
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.19
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.78
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.38
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.0
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,18.2
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.19
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.9
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,18.2
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.52
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.09
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,18.2
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.86
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.17
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,23.43
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,75.0
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.68
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.84
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.28
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.17
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.45
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,19.07
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,66.6
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
751606,Broomy Hill - Hereford,2023-04-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-04-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-04-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.35
751606,Broomy Hill - Hereford,2023-04-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-04-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
