Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.17
751606,Broomy Hill - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.26
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.74
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.02
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.31
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.98
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.11
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.16
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.13
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.03
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,18.18
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,62.2
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751606,Broomy Hill - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
