Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,transformer,,Temperature,C,16.6
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,transformer,,Temperature,C,16.6
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,transformer,,Temperature,C,16.6
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,transformer,,Temperature,C,16.7
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.52
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.86
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
