Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.95
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-04-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-04-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-04-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-04-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-04-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
