Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.3
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.28
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.62
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.96
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.39
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.48
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.39
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.88
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.83
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.37
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.39
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
